ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
512,2012-07,3.87,2591009.333,0.0,0.002311827956989247,0.0008496244965089054
512,2012-08,23717.13,4305056.001,0.0,14.16793906810036,3.1337790058633894
512,2012-09,147313.5,0.0,0.0,90.93425925925926,0.0
512,2012-10,124272.5,2694248.0,0.0,74.2368578255675,26.237503161055205
512,2012-11,146459.75,3579012.0,0.0,90.40725308641974,23.27770563263456
512,2012-12,159111.13,3667988.0,0.0,95.04846475507766,24.67503013868457
512,2013-01,158128.12,3654720.0,0.0,94.46124253285544,24.611610627717948
512,2013-02,123285.9,3041472.0,0.0,81.53829365079365,23.057627836126716
512,2013-03,38130.49999999999,3731192.0,0.0,22.77807646356033,5.813128731157943
512,2013-04,6.0,3675680.0,0.0,0.003703703703703704,0.0009285356723109737
512,2013-05,87595.9,3906608.0,0.0,52.32729988052568,12.75466281319583
512,2013-06,154635.5,3658378.667,0.0,95.454012345679,24.043937198222974
512,2013-07,162306.39999999997,3931032.0,0.0,96.95722819593784,23.486272951564196
512,2013-08,159191.39999999997,3781040.0,0.0,95.0964157706093,23.94932999915366
512,2013-09,150629.99999999997,3647648.0,0.0,92.98148148148147,23.490031110458023
512,2013-10,143726.7,3478848.0,0.0,85.85824372759858,23.501037656718548
512,2013-11,157820.8,3642320.0,0.0,97.42024691358024,24.647403779276207
512,2013-12,162415.7,3822372.0,0.0,97.02252090800478,24.170191707313336
512,2014-01,161239.0,3858650.0,0.0,96.31959378733572,23.769483584500623
512,2014-02,143695.5,3585060.0,0.0,95.03670634920634,22.799838845096033
512,2014-03,145956.0,3843100.0,0.0,87.18996415770609,21.603559105930106
512,2014-04,129118.5,3338150.0,0.0,79.70277777777778,22.00227873223192
512,2014-05,153445.5,3797320.0,0.0,91.66397849462365,22.985925665996014
512,2014-06,144594.0,3632410.0,0.0,89.25555555555556,22.643337894125388
512,2014-07,153253.0,3759010.0,0.0,91.54898446833931,23.19105690948769
512,2014-08,152974.0,3672110.0,0.0,91.38231780167264,23.696651334881942
512,2014-09,115351.3,2826930.0,0.0,71.20450617283952,23.21092651156319
512,2014-10,146823.2,3723840.0,0.0,87.70800477897252,22.42790513734926
512,2014-11,147818.0,3669870.0,0.0,91.24567901234568,22.911930304524862
512,2014-12,152728.0,3797250.0,0.0,91.23536439665472,22.878866899291154
512,2015-01,150017.0,3765700.0,0.0,89.61589008363202,22.66103783271813
512,2015-02,116139.5,2913263.333,0.0,76.81183862433862,22.67698157194589
512,2015-03,121747.124,3082908.018,0.0,72.72827001194743,22.463797805292373
512,2015-04,132388.456,3028325.0060000024,0.0,81.72126913580247,24.867531249825593
512,2015-05,153825.0,1085010.0,0.0,91.89068100358423,80.64514382355922
512,2015-06,155913.5,0.0,0.0,96.2429012345679,0.0
512,2015-07,161424.0,0.0,0.0,96.43010752688173,0.0
512,2015-08,158287.0,10.0,0.0,94.55615292712068,9003892.183333334
512,2015-09,152108.5,0.0,0.0,93.89413580246914,0.0
512,2015-10,155713.5,0.0,0.0,93.01881720430107,0.0
512,2015-11,149133.5,0.0,0.0,92.05771604938272,0.0
512,2015-12,157138.5,0.0,0.0,93.87007168458781,0.0
512,2016-01,156421.0,0.0,0.0,93.44145758661888,0.0
512,2016-02,142192.0,0.0,0.0,90.79948914431672,0.0
512,2016-03,157858.5,0.0,0.0,94.30017921146954,0.0
512,2016-04,145510.5,0.0,0.0,89.8212962962963,0.0
512,2016-05,143301.5,20.0,0.0,85.6042413381123,4075733.495833333
512,2016-06,138388.5,20.0,0.0,85.425,3935999.5875
512,2016-07,142452.5,10.0,0.0,85.09707287933095,8103173.041666666
512,2016-08,149247.0,0.0,0.0,89.15591397849462,0.0
512,2016-09,139651.5,0.0,0.0,86.20462962962962,0.0
512,2016-10,143934.0,0.0,0.0,85.9820788530466,0.0
512,2016-11,140242.0,0.0,0.0,86.56913580246913,0.0
512,2016-12,101060.5,362920.0,0.0,60.37066905615293,158.40014626731326
512,2017-01,118883.5,124700.0,0.0,71.01762246117084,542.3007023523122
512,2017-02,115547.5,2992050.0,0.0,76.42030423280424,21.96730321462988
512,2017-03,111770.5,3361930.0,0.0,66.76851851851852,18.911394967573187
512,2017-04,135029.5,3253560.0,0.0,83.35154320987654,23.607765212054897
512,2017-05,122767.0,3362000.0,0.0,73.33751493428913,20.77155319254412
512,2017-06,122699.0,2875520.0,0.0,75.74012345679012,24.272229428648266
512,2017-07,132728.5,3038360.0,0.0,79.28823178016727,24.849061692272585
512,2017-08,138528.0,3119830.0,0.0,82.75268817204301,25.257576214088584
512,2017-09,114560.0,2640560.0,0.0,70.71604938271605,24.678684319487783
512,2017-10,156169.0,3678770.0,0.0,93.29091995221027,24.147781142428947
512,2017-11,153275.0,3596680.0,0.0,94.6141975308642,24.24122500936048
512,2017-12,142673.0,3277440.0,0.0,85.22879330943847,24.762362748567988
512,2018-01,151840.0,3562930.0,0.0,90.70489844683392,24.24174859829784
512,2018-02,133891.0,3251440.0,0.0,88.55224867724868,23.423979477810857
512,2018-03,150289.0,3662500.0,0.0,89.77837514934289,23.341813742889645
512,2018-04,119684.0,2835710.0,0.0,73.879012345679,24.00818442882617
512,2018-05,130055.0,3214920.0,0.0,77.69115890083633,23.01134061397069
512,2018-06,133307.0,3024450.0,0.0,82.28827160493827,25.07215036342696
512,2018-07,90106.0,2527650.0,0.0,53.826762246117084,20.277845561423984
512,2018-08,89244.0,2214560.0,0.0,53.31182795698924,22.923272343038796
512,2018-09,5103.0,193980.0,0.0,3.15,14.964205072687905
512,2018-10,102565.0,1768226.667,0.0,61.269414575866186,32.99485972141677
512,2018-11,103526.0,1439000.0,0.0,63.90493827160494,40.923585591846184
512,2018-12,55324.0,312800.0,0.0,33.04898446833931,100.60784953111678
512,2019-01,67567.0,0.0,0.0,40.362604540023895,0.0
512,2019-02,62340.0,0.0,0.0,41.23015873015873,0.0
512,2019-03,42193.0,0.0,0.0,25.20489844683393,0.0
512,2019-04,11447.0,373400.0,0.0,7.0660493827160495,17.438230226745222
512,2019-05,28300.625,865200.0,0.0,16.905988649940262,18.606494283595314
512,2019-06,9864.75,675600.0,0.0,6.089351851851852,8.305800214624037
512,2019-07,8672.75,439800.0,0.0,5.180854241338112,11.217256233894194
512,2019-08,28512.875,1744400.0,0.0,17.032780764635604,9.297795075192997
512,2019-09,38034.0,2297800.0,0.0,23.477777777777778,9.415530942640785
512,2019-10,44980.125,1702800.0,0.0,26.869847670250895,15.025953980209067
512,2019-11,73191.25,1657800.0,0.0,45.179783950617285,25.11377892890176
512,2019-12,7558.625,259800.0,0.0,4.5153076463560335,16.54964532011804
512,2020-01,0.0,0.0,0.0,0.0,0.0
512,2020-02,0.0,67800.0,0.0,0.0,0.0
512,2020-03,0.0,52800.0,0.0,0.0,0.0
512,2020-04,1750.75,188600.0,0.0,1.08070987654321,5.280408050547896
512,2020-05,650.25,70600.0,0.0,0.38844086021505375,5.239148371104816
512,2020-06,1424.25,43600.0,0.0,2.930555555555556,18.581671444954125
